Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
