Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
