Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
