Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,transformer,,Temperature,C,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
