Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,transformer,,Temperature,C,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,transformer,,Temperature,C,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,transformer,,Temperature,C,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,transformer,,Temperature,C,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,transformer,,Temperature,C,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,transformer,,Temperature,C,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
