Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
