Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
