Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
