Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
