Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
