Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
