Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,transformer,,Temperature,C,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,transformer,,Temperature,C,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,transformer,,Temperature,C,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,transformer,,Temperature,C,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,transformer,,Temperature,C,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
