Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.95
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
