Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
