Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
