Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
