Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
