Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
