Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
