Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
