Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,transformer,,Temperature,C,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
