Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
