Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,transformer,,Temperature,C,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.98
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
