Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
