Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.01
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,2.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
