Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
