Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
