Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
