Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
