Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
