Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
