Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.87
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.94
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
