Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.96
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
