Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
