Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
