Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.89
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.63
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.91
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.94
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.97
843440,Betton Strange Hall - Betton Strange,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
