Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
