Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
