Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
