Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
