Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,transformer,,Temperature,C,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,transformer,,Temperature,C,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
