Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
