Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
