Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
