Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,2.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
