Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
