Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.84
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.86
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,2.82
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
