Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.08
