Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,transformer,,Temperature,C,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,transformer,,Temperature,C,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,transformer,,Temperature,C,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
