Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,transformer,,Temperature,C,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
