Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.81
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.66
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.63
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
