Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.96
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
