Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,transformer,,Temperature,C,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
