Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.94
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
