Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.96
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.77
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.11
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,147.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.53
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,13.0
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
