Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.65
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,transformer,,Temperature,C,18.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.69
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,transformer,,Temperature,C,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,transformer,,Temperature,C,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
