Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,transformer,,Temperature,C,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,transformer,,Temperature,C,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,transformer,,Temperature,C,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,transformer,,Temperature,C,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,transformer,,Temperature,C,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
