Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.75
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.93
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,157.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
843440,Betton Strange Hall - Betton Strange,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.94
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,165.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.74
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.56
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,163.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.07
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
