Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,4.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,4.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,2.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
