Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,20.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,20.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.96
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
