Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,transformer,,Temperature,C,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,transformer,,Temperature,C,18.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.21
