Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.46
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.91
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,transformer,,Temperature,C,17.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
