Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,153.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.02
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.96
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,transformer,,Temperature,C,18.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,3.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.34
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,3.64
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.42
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,transformer,,Temperature,C,18.1
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.6
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
843440,Betton Strange Hall - Betton Strange,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,transformer,,Temperature,C,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,2.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
