Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,transformer,,Temperature,C,17.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,transformer,,Temperature,C,17.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,transformer,,Temperature,C,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.93
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,17.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,17.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.99
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.51
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,17.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.6
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.74
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.31
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,17.9
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.38
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
843440,Betton Strange Hall - Betton Strange,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
